Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95325
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97708
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83087
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90405
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98013
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Min),A,37.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Min),A,56.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (Max),A,125.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,94.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,157.44
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11998
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48956
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22225
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.56
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7763
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91247
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80783
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90707
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97165
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.06
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93384
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77548
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91119
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Min),A,61.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (Max),A,90.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Min),A,60.88
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,77.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,174.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-104.87
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.22115
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18837
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17073
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8226
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8956
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.31
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.69
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7958
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70614
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95648
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.19
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.19
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89795
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94903
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (Max),A,125.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Min),A,49.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (Max),A,74.62
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,49.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,104.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.31292
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14003
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11104
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,10.06
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97601
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89172
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7677
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7228
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93021
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89557
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
