Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Min),A,37.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (Max),A,73.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (Max),A,106.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,145.56
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-104.19
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.30205
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53439
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03746
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98853
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81088
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94427
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.31
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.37
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8049
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95917
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7387
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88391
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68865
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95715
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (Max),A,98.88
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Min),A,82.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (Max),A,141.25
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,49.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,159.69
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-84.87
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.25237
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.39559
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0656
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98843
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76025
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Min),A,24.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,39.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.87
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8439
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89682
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98087
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91098
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84363
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72738
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90603
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (Max),A,87.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Min),A,76.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (Max),A,132.88
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (Max),A,101.38
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-64.37
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-62.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.56
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.20577
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.02467
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21614
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83993
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93567
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89731
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.69
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94394
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61813
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.37
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86352
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86578
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.52926
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.62
