Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Min),A,75.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (Max),A,121.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (Max),A,92.12
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Min),A,27.25
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-48.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-117.81
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-47.06
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.27742
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.41756
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18395
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.69
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82516
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87198
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94443
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70871
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.56
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96796
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82785
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74124
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.55096
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8295
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31743
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (Max),A,78.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Min),A,60.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (Max),A,86.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (Max),A,52.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.12
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.57
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4435
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.49496
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20958
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (Max),A,6.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64184
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94171
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92624
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93924
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67343
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73419
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82632
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.56
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79971
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8266
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.62
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-52.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.56
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.34261
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25887
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24639
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.06
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97617
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73196
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88238
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98441
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64721
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.93
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9635
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6987
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87781
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.31
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8117
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96298
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86947
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Min),A,44.88
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (Max),A,105.5
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,63.57
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.11055
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08565
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25652
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
