Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76635
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91217
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87405
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78201
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.36199
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91299
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88461
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90979
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73639
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (Max),A,97.75
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Min),A,29.5
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-69.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4884
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.1769
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0692
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.06
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91696
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.62667
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94296
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-55.19
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73602
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95785
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68408
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97867
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81094
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.961
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6159
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93698
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76901
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Min),A,34.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (Max),A,92.88
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.94
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.24688
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.03801
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12782
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.81
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88818
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57049
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93292
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.06
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.65124
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96338
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8128
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76342
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93625
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93112
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88122
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90307
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Min),A,32.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Min),A,35.75
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (Max),A,88.5
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,80.13
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,162.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.03877
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.50893
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01195
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87671
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57787
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96744
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.38
