Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.19
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70092
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95929
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.94
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73178
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.25
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.81
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40755
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.29015
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69821
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Min),A,59.12
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-138.56
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-166.69
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.0229
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.69711
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08779
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89392
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77441
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95077
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75311
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97034
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95877
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88379
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (Max),A,68.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.06
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.63
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91949
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73297
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94141
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (Max),A,94.12
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Min),A,74.88
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (Max),A,147.38
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.13
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.37
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,120.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.47567
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.19158
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.03865
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82721
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84594
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93127
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96258
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8779
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9555
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89447
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7452
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (Max),A,90.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (Max),A,104.75
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (Max),A,139.5
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,47.56
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,153.87
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,179.44
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.2239
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27697
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06154
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93884
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87103
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85141
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86242
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.737
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
