Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94491
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92828
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88437
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91449
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Min),A,35.12
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (Max),A,93.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (Max),A,136.75
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Min),A,33.38
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (Max),A,80.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,50.06
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-96.69
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.37511
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.122
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.17021
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90243
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92462
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86499
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.31
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85254
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58505
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92245
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89654
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.56
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82348
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90243
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95581
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (Max),A,72.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (Max),A,91.75
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,92.44
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-167.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-95.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.30571
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.56991
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18749
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.31
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87695
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68078
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90927
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.69
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94684
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.58358
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91888
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,26.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.19
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.06
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87768
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85556
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9714
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Min),A,36.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (Max),A,126.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (Max),A,171.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,78.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-174.19
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-136.31
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.17867
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.57321
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09789
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90573
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7012
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83239
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89255
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64755
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99176
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.948
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91498
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,38.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
