Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84778
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94879
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Min),A,64.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (Max),A,138.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Min),A,72.25
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (Max),A,184.62
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Min),A,33.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.31
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,85.81
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50201
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.05858
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05641
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95227
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71597
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78473
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90417
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59362
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97922
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9216
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96759
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93939
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94595
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,13.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (Max),A,108.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Min),A,69.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (Max),A,149.12
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (Max),A,99.38
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-79.19
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,96.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53622
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27138
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05788
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.81
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94919
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69754
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78906
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (Max),A,46.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95212
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73791
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.37
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99408
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95526
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,40.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9089
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97195
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94672
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Min),A,36.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (Max),A,129.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (Max),A,177.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (Max),A,67.12
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,10.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41714
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.42263
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19698
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93286
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80984
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7568
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.19
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92276
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98642
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70401
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97336
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (Max),A,47.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9361
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96747
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93283
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.41
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
