Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Min),A,59.5
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (Max),A,124.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Min),A,62.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (Max),A,105.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-52.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-74.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32168
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.17073
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07799
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90591
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85312
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89349
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (Max),A,47.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93091
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99292
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83215
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94681
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92895
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96847
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (Max),A,159.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Min),A,74.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-84.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,37.44
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.26244
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.42284
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09758
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98749
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87768
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87124
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90097
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86432
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97067
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94644
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9107
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (Max),A,116.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.75
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Min),A,85.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (Max),A,163.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (Max),A,113.88
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (Max),A,76.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-41.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,13.06
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.50878
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.43771
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.1505
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.19
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98291
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8255
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89877
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92068
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72091
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.94
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95248
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93503
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (Max),A,58.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93155
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94617
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Min),A,34.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (Max),A,113.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Min),A,79.5
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (Max),A,157.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Min),A,58.62
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (Max),A,149.88
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Min),A,43.75
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (Max),A,63.12
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-36.13
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,38.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42895
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.13875
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0157
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
