Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74832
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91699
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.06
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86374
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68612
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94293
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Min),A,66.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (Max),A,125.88
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Min),A,54.62
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (Max),A,111.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,50.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,55.81
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43505
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.30397
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04723
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.81
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79617
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (Max),A,82.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93591
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70562
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96078
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98157
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (Max),A,131.5
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (Max),A,182.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Min),A,51.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,23.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,118.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.35204
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.613
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09291
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99161
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Min),A,26.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87857
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96085
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71939
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99426
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97665
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96237
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89352
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Min),A,54.38
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (Max),A,111.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.62
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Min),A,97.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (Max),A,163.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (Max),A,133.88
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,55.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,140.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-83.44
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52596
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31292
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30239
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8909
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (Max),A,44.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
