Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86981
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85196
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94281
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.13
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9194
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94076
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Min),A,39.62
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Min),A,36.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (Max),A,68.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (Max),A,107.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (Max),A,104.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (Max),A,100.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.93
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-173.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.49169
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23192
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00734
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95193
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98926
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8501
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84079
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97324
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79055
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.06
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95224
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94363
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Min),A,34.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (Max),A,109.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (Max),A,133.62
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (Max),A,93.12
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.13
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.06
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-143.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54333
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27587
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04488
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97803
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98932
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80993
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Min),A,22.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90249
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78155
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97443
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96844
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93201
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96466
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Min),A,28.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (Max),A,140.88
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Min),A,71.38
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (Max),A,144.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (Max),A,91.25
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,45.31
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,112.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-157.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39321
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21294
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07369
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87811
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93603
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89084
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
