Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91336
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.42
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Min),A,34.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (Max),A,78.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Min),A,76.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (Max),A,145.88
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (Max),A,106.12
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-137.63
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48812
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22731
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.18029
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98395
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90799
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83853
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9834
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (Max),A,45.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96945
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99432
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97507
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Min),A,24.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,50.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.95
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Min),A,33.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (Max),A,109.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (Max),A,172.5
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.38
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Min),A,68.25
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (Max),A,109.12
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Min),A,60.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (Max),A,143.62
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-116.31
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59811
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05336
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02669
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.19
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91733
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8302
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (Max),A,80.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,39.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,86.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88794
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95401
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9664
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97681
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97339
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97369
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (Max),A,97.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Min),A,72.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (Max),A,150.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (Max),A,94.38
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (Max),A,109.5
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,31.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,103.56
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,171.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4938
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09328
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05962
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.69
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89483
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89258
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87597
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95343
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89709
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (Max),A,38.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (Max),A,42.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
