Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97284
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96786
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Min),A,32.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (Max),A,75.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Min),A,70.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (Max),A,99.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (Max),A,107.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (Max),A,130.75
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,26.94
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,112.37
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-131.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4912
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.15718
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18541
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89685
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87951
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (Max),A,57.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88693
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89688
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98178
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98862
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98233
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Min),A,61.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Min),A,31.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (Max),A,64.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (Max),A,122.38
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Min),A,52.75
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (Max),A,150.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,34.94
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-107.63
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3677
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35546
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0417
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97223
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85663
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7749
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (Max),A,64.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,37.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84573
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (Max),A,42.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96399
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Min),A,33.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (Max),A,152.12
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Min),A,52.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (Max),A,135.62
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Min),A,54.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,61.56
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,163.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.31078
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52123
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00804
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.63
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97464
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7897
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77881
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,37.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89938
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95822
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87149
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9725
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97586
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.69
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94299
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
