Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (Max),A,71.38
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (Max),A,114.25
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Min),A,47.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (Max),A,84.12
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Min),A,47.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (Max),A,79.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-62.81
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,32.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40871
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.17104
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08904
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.37
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95254
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81622
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87634
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83685
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94348
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86221
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96518
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95935
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96402
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9624
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Min),A,30.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.31
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.06
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.30889
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08235
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09792
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75079
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90918
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74417
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80533
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97974
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97354
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94748
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96167
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (Max),A,90.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Min),A,40.88
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.06
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-102.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3102
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.11357
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09438
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87634
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74887
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92142
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (Max),A,41.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.94
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76727
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90814
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64709
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94244
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Min),A,29.75
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Min),A,42.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,123.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-81.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.29622
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.40746
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00154
