Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.19
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88727
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67477
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88653
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.31
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87668
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89169
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72671
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.06
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97781
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.31
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93594
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.75
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Min),A,29.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.12
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Min),A,55.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (Max),A,85.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,73.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,157.87
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-115.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40594
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.42046
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13106
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.81
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88391
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71658
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86078
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88309
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82074
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68191
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97418
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98071
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Min),A,35.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Min),A,28.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (Max),A,87.12
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,150.87
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.37127
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.2123
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06624
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (Max),A,8.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90137
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65621
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79477
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83639
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86978
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71221
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97644
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96649
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (Max),A,68.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.75
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Min),A,53.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (Max),A,62.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.56
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-150.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,15.81
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36303
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.04604
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05116
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (Max),A,6.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.19
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89239
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61196
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75598
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
