Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-55.81
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79748
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89483
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52529
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96362
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96951
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96381
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Min),A,26.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Min),A,52.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (Max),A,101.88
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.13
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,27.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,61.44
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.30065
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28151
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01436
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (Max),A,7.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86361
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58346
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6441
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.37
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84158
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88321
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46548
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95196
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96704
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97043
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (Max),A,41.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Min),A,40.12
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Min),A,36.75
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,141.81
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-165.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32274
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33568
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0211
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.56
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.82
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82416
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53588
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59463
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.81
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88421
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8616
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62432
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (Max),A,45.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Min),A,50.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Min),A,37.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (Max),A,56.38
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.25
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,149.56
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,171.19
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.28185
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31691
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01021
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.43
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.44
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85049
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.58859
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64956
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.19
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9249
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87167
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6621
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
