Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97421
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96551
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97809
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.94
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97409
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (Max),A,53.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (Max),A,80.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (Max),A,49.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,16.63
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,172.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-100.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.36626
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.23439
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00307
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,6.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.13
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66329
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73462
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (Max),A,33.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.37
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8869
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88687
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71191
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.69
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93252
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Min),A,21.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Min),A,31.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (Max),A,72.62
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Min),A,62.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (Max),A,94.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Min),A,37.38
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.88
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,112.63
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-143.44
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.52908
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.16912
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12245
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.81
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66574
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76748
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.06
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.68
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85626
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90594
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65502
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98187
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97122
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96619
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93359
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95337
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Min),A,24.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (Max),A,84.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Min),A,45.38
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,28.56
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,102.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,147.56
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55261
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.1483
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22197
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (Max),A,12.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.81
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.44
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79715
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61498
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80932
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.69
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86252
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89996
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70468
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97299
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
