Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95169
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96606
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Min),A,44.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,45.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (Max),A,84.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,102.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,155.31
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.57311
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.25243
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.38405
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.56
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83536
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6773
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8099
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89786
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89145
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67251
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96344
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94772
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Min),A,37.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Min),A,25.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Min),A,48.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (Max),A,65.25
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (Max),A,71.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.94
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,98.69
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,161.44
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.578
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28325
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.51806
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83447
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63784
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71362
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.81
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88681
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91485
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80215
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.13
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96841
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96054
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93503
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Min),A,26.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (Max),A,52.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (Max),A,59.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (Max),A,82.88
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,32.43
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,108.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-166.19
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51073
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.34163
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.4461
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (Max),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86304
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59121
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59152
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.44
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92956
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86389
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71926
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.69
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (Max),A,33.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95889
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96091
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
