Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Min),A,24.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (Max),A,39.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.38
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (Max),A,70.25
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (Max),A,82.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Min),A,41.88
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (Max),A,78.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,60.13
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.87
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-170.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59664
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33037
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.5628
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.19
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.06
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91791
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60272
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.56442
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89133
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87955
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72833
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95895
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (Max),A,48.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Min),A,48.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (Max),A,76.25
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,114.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,176.63
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58981
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33919
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.54354
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93228
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56316
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58862
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.56
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87979
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89587
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60308
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97293
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99149
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96384
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96106
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Min),A,41.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Min),A,26.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (Max),A,46.12
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.75
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (Max),A,73.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.62
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.88
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,37.19
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.13
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,166.31
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62692
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27776
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.49279
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.81
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93146
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53521
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81884
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.44
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91107
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83972
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56628
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97256
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94781
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Min),A,61.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (Max),A,61.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Min),A,54.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Min),A,34.25
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Min),A,65.12
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (Max),A,97.38
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,39.07
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.13
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,176.87
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
