Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59301
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.19158
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36184
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9353
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61047
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81076
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.94
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93237
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88696
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73822
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96875
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96988
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (Max),A,25.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Min),A,26.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (Max),A,44.88
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Min),A,53.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (Max),A,69.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Min),A,38.75
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,26.19
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,70.56
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.3463
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.23464
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02126
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.13
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.94
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9176
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64776
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76382
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.81
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9151
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86554
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72787
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96887
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98312
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97021
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97162
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97537
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Min),A,15.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,27.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (Max),A,44.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.88
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Min),A,40.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (Max),A,58.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Min),A,41.5
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (Max),A,54.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,41.19
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,140.44
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,167.31
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.32558
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.25869
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02126
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (Max),A,6.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91031
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66815
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78155
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Min),A,10.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.19
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92386
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88415
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.59628
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97711
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Min),A,32.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Min),A,28.75
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (Max),A,46.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (Max),A,66.5
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.25
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-131.63
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,36.63
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.39718
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06508
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05595
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.93
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67727
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85751
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
