Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.06
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88708
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83294
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57388
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96481
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (Max),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96558
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (Max),A,12.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Min),A,29.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (Max),A,55.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.25
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (Max),A,80.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Min),A,42.62
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (Max),A,80.5
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Min),A,37.88
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,34.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,109.69
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,174.87
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65002
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31078
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.48482
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (Max),A,7.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.81
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68606
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74133
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-49.81
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90027
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91019
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70553
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.31
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.06
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (Max),A,9.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9689
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97989
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98923
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Min),A,65.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (Max),A,30.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Min),A,26.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (Max),A,64.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Min),A,68.12
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (Max),A,93.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Min),A,42.5
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (Max),A,78.38
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (Max),A,103.25
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,35.87
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-177.69
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62148
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32061
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.49474
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (Max),A,4.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.06
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86416
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60375
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71249
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (Max),A,33.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90378
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86184
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75253
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.81
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,9.06
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9776
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96655
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9826
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99182
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Min),A,56.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Min),A,30.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (Max),A,85.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,40.69
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.13
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-179.63
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51299
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38051
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.41158
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (Max),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.94
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88702
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64227
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74591
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.06
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9111
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86688
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7275
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
