Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99356
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95962
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (Max),A,28.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96979
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97577
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99298
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Min),A,69.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Min),A,27.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.62
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Min),A,57.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.88
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Min),A,44.5
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,55.56
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,122.06
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-160.81
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55523
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.41396
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.59069
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-51.06
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86627
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65228
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78387
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89746
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88046
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6123
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96912
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99512
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99585
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,51.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Min),A,30.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (Max),A,50.88
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (Max),A,72.75
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (Max),A,92.25
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Min),A,70.38
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,51.82
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-170.44
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61794
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32503
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.52432
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.56
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.56
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90481
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61199
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69986
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.81
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91009
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5967
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99567
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97281
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (Max),A,30.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Min),A,28.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (Max),A,59.75
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Min),A,59.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (Max),A,91.12
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Min),A,51.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (Max),A,97.25
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,39.07
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,106.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,175.19
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65667
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.32482
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.51217
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (Max),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.13
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.56
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67807
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65017
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Min),A,28.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90164
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91553
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66583
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99442
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (Max),A,25.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
