Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96255
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9895
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Min),A,62.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,28.5
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,53.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,74.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,93.62
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,78.75
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.81
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,115.31
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-178.56
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66436
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.37896
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.49096
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98419
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6668
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71414
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Min),A,25.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.81
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91235
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79983
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61019
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97403
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,28.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,61.5
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,107.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.62
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.88
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,79.12
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,40.44
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,124.44
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-169.31
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65866
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.42089
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.51308
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.69
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98614
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.60345
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65289
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Min),A,38.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (Max),A,55.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.87
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.06
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91199
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86978
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6636
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (Max),A,18.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97079
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (Max),A,10.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,38.62
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,77.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,61.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.12
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,39.07
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,122.44
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,171.44
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60558
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.505
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.54601
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.69
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57668
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.66079
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (Max),A,53.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,45.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.06
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85715
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88449
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62811
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97217
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99487
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
