Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Min),A,38.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (Max),A,60.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (Max),A,101.5
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Min),A,41.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (Max),A,82.75
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,49.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.44
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-164.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58682
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53875
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.50433
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (Max),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.61025
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70587
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (Max),A,53.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.44
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8764
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92178
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.5946
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98206
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (Max),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96585
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9946
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,49.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Min),A,32.62
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (Max),A,109.75
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (Max),A,88.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,41.56
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.06
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,177.87
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63903
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45345
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.58575
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (Max),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.94
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98801
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57574
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58587
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Min),A,42.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (Max),A,58.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.31
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87347
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89648
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61898
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.81
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97528
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (Max),A,15.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95593
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96884
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Min),A,59.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Min),A,40.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Min),A,88.88
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (Max),A,112.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Min),A,39.75
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (Max),A,100.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,117.44
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,172.31
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6517
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47643
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.50927
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (Max),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.19
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.69
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98349
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57513
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79004
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Min),A,39.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (Max),A,53.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.94
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97668
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90573
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67599
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96213
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97751
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95322
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94278
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98224
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Min),A,64.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Min),A,33.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (Max),A,87.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Min),A,91.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,45.56
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.87
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-170.0
