Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58752
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.55319
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.51748
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (Max),A,8.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-48.94
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98553
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55456
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,45.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91162
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88153
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72192
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96698
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93091
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9899
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Min),A,69.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (Max),A,33.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,45.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,87.62
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,113.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,38.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,59.38
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.94
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,127.37
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,178.69
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6022
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.51272
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.57385
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (Max),A,9.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.19
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98611
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51916
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86862
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Min),A,41.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (Max),A,55.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87375
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8764
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.63885
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98059
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (Max),A,17.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95911
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99188
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Min),A,70.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (Max),A,36.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,38.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,83.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,90.12
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,103.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,39.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,74.5
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,110.62
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,45.69
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,128.31
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-171.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56277
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.6206
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.56017
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.63
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52349
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87091
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Min),A,47.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (Max),A,61.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,56.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87311
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86572
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74713
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (Max),A,22.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97095
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,6.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97012
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95373
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Min),A,71.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (Max),A,36.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,53.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.88
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,52.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,89.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,94.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,119.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,37.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,75.5
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,108.12
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.25
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.68
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.69
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-173.31
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61498
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52474
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.57992
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (Max),A,11.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
