Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67318
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89398
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Min),A,50.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (Max),A,64.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.56
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.94
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.44
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87564
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87173
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77612
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9809
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (Max),A,19.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.75
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,47.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,76.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.25
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,114.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,40.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,70.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,102.5
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,34.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,111.07
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,164.44
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61221
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52416
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.62152
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (Max),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99216
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.793
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81103
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Min),A,46.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,52.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92267
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89841
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81045
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (Max),A,20.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98404
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (Max),A,18.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99387
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,40.38
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,83.5
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.62
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,98.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,77.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,99.12
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,52.69
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.13
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-164.31
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60543
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.55612
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.58016
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (Max),A,16.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.06
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7044
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83017
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Min),A,43.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (Max),A,62.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,50.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91403
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88669
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89914
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (Max),A,53.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96634
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98364
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (Max),A,16.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94495
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Min),A,48.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (Max),A,37.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,45.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,110.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,155.75
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,40.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,53.38
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,23.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-169.94
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-127.37
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.41802
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53091
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06545
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (Max),A,6.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.44
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91281
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64636
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75299
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (Max),A,52.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.63
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94574
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89776
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69693
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
