Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (Max),A,56.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,31.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.06
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97159
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97641
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (Max),A,14.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97086
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94919
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.978
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Min),A,25.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,36.88
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,107.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,67.62
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,144.5
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,42.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,75.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,48.38
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,GridKey MCU - Statistical,2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,48.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,141.56
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-95.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.40056
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48669
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.05632
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97046
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76229
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Min),A,23.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (Max),A,37.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91781
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90851
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74948
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97064
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9314
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,38.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,61.5
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,52.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,103.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,143.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,74.06
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43825
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35647
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01878
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (Max),A,11.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97028
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85812
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (Max),A,38.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91885
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73935
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.12
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99084
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97617
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94092
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95309
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97424
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Min),A,25.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,37.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,53.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,76.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,55.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,76.38
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,97.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.31
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,126.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-140.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.44808
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.37142
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02516
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (Max),A,8.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96542
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76745
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Min),A,23.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.94
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86694
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89459
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83279
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97882
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98236
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (Max),A,20.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93548
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95898
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (Max),A,18.25
