Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,39.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,81.12
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,70.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,96.88
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,81.12
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.62
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,43.19
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,125.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-179.13
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4847
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.49825
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.18642
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (Max),A,9.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9823
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68817
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (Max),A,45.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88003
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93899
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83548
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97708
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97479
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95041
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95804
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (Max),A,26.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,46.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,79.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,75.75
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,83.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,91.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,132.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,38.87
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,134.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-95.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.51153
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.35262
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09886
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (Max),A,7.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-52.56
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66549
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98868
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (Max),A,33.62
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.06
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8793
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93329
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96225
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (Max),A,22.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,43.88
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,86.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,100.38
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,79.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,132.5
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,44.06
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,121.94
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-105.44
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5097
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.3438
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04793
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (Max),A,11.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96127
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72143
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Min),A,25.62
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (Max),A,34.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.44
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94556
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86117
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96698
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95734
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96713
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97897
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Min),A,53.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,67.62
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,41.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,89.38
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.75
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,81.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,106.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.12
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,51.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,98.62
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,85.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,104.43
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,102.19
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60015
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.08013
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04866
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
