Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.44
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79272
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99316
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.56
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84216
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (Max),A,33.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96609
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92718
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97733
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97263
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,40.62
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,69.38
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,78.75
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,108.12
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,51.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,109.88
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,87.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,128.25
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56368
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.01817
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13777
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (Max),A,11.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9375
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (Max),A,33.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93744
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93533
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85681
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9668
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96878
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Min),A,47.12
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,42.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,67.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,78.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,104.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,67.75
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,108.13
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,149.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64743
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05666
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02126
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (Max),A,9.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9769
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94491
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.81
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8851
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74484
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (Max),A,24.62
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97842
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97577
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (Max),A,22.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94116
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97522
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98138
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Min),A,38.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,43.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,64.12
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,77.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,104.5
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,120.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,131.88
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,11.56
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,110.56
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,124.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65194
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06896
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08052
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (Max),A,14.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98441
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89969
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99265
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (Max),A,41.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89752
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82184
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
