Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97714
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96503
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98245
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,45.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,60.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,98.12
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,120.75
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,84.25
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,139.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,97.38
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,98.81
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,84.87
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64147
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09923
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06941
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (Max),A,8.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7456
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90289
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9588
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75579
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98743
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96387
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96378
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98386
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Min),A,42.5
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,45.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,73.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,97.12
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,145.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,111.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,94.88
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,140.25
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,77.94
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,111.19
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.67456
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.16182
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09306
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97009
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75442
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Min),A,26.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90994
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97012
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7641
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98093
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98758
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95425
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97278
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98538
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Min),A,50.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,49.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,73.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,125.12
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,118.38
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,98.62
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,142.5
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.19
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,89.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,114.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65063
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.05238
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11424
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.87
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98532
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75158
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99054
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Min),A,21.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (Max),A,57.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.88
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92731
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75973
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95966
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (Max),A,20.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96075
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97433
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
