Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,49.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,72.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,95.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,82.75
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,29.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.94
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,172.06
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68038
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.25277
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.22719
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9762
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77609
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9895
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Min),A,26.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (Max),A,58.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89581
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96228
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8352
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98053
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9693
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95645
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9801
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98685
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.64
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,49.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,78.12
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,91.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,131.62
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,83.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,101.75
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,151.5
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,116.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,176.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62765
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18825
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01402
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (Max),A,6.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.37
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78363
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Min),A,20.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (Max),A,37.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90115
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7742
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96997
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97961
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97931
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Min),A,46.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,51.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,78.62
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,106.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,101.12
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,147.5
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.87
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.19
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,45.44
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63717
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.31429
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.09154
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (Max),A,10.62
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76638
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Min),A,27.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (Max),A,47.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.94
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.87
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78671
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (Max),A,47.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99173
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96606
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9743
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98126
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Min),A,34.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,52.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,91.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,178.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,85.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,100.62
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,141.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,31.31
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,120.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-162.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74981
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.19701
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.03236
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (Max),A,5.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.19
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99002
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80624
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Min),A,30.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
