Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.81
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79315
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96884
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95761
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9606
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Min),A,35.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,N Current (Max),A,27.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,51.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,90.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.75
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,114.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,93.62
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,144.12
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,132.88
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.31
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,138.31
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.7163
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.30736
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.0909
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99228
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85278
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99246
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Min),A,23.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,42.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,50.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.88
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95328
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97464
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86661
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (Max),A,80.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96005
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (Max),A,20.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98389
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,N Current (Max),A,22.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,53.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,118.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,110.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,210.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,92.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,133.38
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,109.62
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,143.12
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,94.94
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,54.63
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.70062
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.07228
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.02693
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98047
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92242
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99402
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (Max),A,41.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.94
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92508
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97736
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88202
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9563
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98376
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Min),A,37.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.62
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,50.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,61.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.12
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,126.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,139.5
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,111.5
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,141.75
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.56
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,95.69
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62542
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.29439
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06954
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (Max),A,10.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92682
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99359
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96326
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93027
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
