Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96942
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,51.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,69.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,131.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,92.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,134.5
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,144.75
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,34.31
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,118.44
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,169.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64587
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26409
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0453
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (Max),A,8.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92547
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (Max),A,33.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98087
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96771
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87073
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.56
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97781
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97623
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97171
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96231
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97067
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98499
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,49.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,68.62
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,103.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,131.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,86.25
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,134.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,103.88
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,146.5
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,99.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,57.31
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63568
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.0717
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22338
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98218
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95758
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93912
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (Max),A,31.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9776
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (Max),A,26.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96036
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Min),A,35.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,50.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,68.75
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,99.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,144.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,90.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,150.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,106.88
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,160.12
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,114.81
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,11.94
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62924
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.04979
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11785
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98654
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8963
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87393
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97302
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99069
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97549
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (Max),A,43.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97131
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96286
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Min),A,42.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,N Current (Max),A,22.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,50.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,70.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,147.62
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,87.75
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,115.25
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,158.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.44
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
