Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,91.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-36.5
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6372
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.28118
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08971
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87836
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91473
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94302
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96933
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9436
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98077
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97144
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98123
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Min),A,32.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,52.62
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,94.25
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,143.75
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,139.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,123.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,178.62
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,40.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,119.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-126.31
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64965
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.30904
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3102
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (Max),A,7.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97739
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9252
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99167
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (Max),A,37.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93054
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96109
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95734
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (Max),A,44.25
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9783
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96988
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (Max),A,55.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94009
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96442
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Min),A,66.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,53.88
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,145.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,90.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,145.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,127.5
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,238.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,24.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,105.56
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-147.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59429
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26928
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01384
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.81
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88196
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (Max),A,46.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89096
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9967
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9509
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (Max),A,47.12
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9751
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97275
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95132
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Min),A,51.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,50.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,93.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.62
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,134.5
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,73.38
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,148.38
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,122.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,188.88
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,30.94
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,115.69
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-68.81
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62353
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33544
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07378
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (Max),A,6.88
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98782
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90533
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (Max),A,47.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90677
