Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97833
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.25
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9657
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97827
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98749
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (Max),A,22.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,55.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,92.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.75
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,144.62
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,75.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,134.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,144.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,15.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,117.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64596
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.1107
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.29476
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (Max),A,10.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99075
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84817
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99249
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Min),A,23.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (Max),A,73.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.88
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87457
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92615
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (Max),A,49.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.961
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98099
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (Max),A,29.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97861
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97565
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98132
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,53.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,103.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.75
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,113.38
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,174.88
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,152.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,116.25
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,182.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,36.06
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,148.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.71029
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15578
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20992
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (Max),A,8.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.88
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90744
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Min),A,26.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (Max),A,59.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,48.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.19
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89877
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88986
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Min),A,23.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (Max),A,47.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96051
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98569
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (Max),A,27.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97998
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Min),A,44.88
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,50.62
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,78.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,160.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,109.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,166.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,96.5
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,157.12
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,30.31
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.81
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68777
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06981
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00221
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99139
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89563
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91348
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Min),A,32.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (Max),A,66.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,69.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.06
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91891
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97366
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (Max),A,56.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97665
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96802
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (Max),A,27.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95798
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97327
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (Max),A,21.88
