Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,55.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,86.38
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.25
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,111.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,77.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,132.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,112.31
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-99.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65154
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.22747
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01265
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.94
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99338
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87167
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88257
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Min),A,48.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (Max),A,79.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,60.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,57.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95639
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95291
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (Max),A,31.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.69
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (Max),A,40.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.44
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95483
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Min),A,49.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,54.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,106.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,184.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,75.88
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,139.62
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,35.19
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,126.06
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-146.81
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.62698
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.48717
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12749
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (Max),A,7.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.88
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99307
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9545
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Min),A,35.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (Max),A,65.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96143
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95908
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88534
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97794
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98737
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94925
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Min),A,58.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,64.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,108.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,134.88
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,199.62
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,125.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,91.25
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,153.75
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,31.87
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-175.56
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61984
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45403
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.1852
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (Max),A,8.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99103
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96664
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90201
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (Max),A,70.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,50.75
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92404
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94601
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (Max),A,64.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,75.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.69
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98663
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95193
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Min),A,49.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (Max),A,26.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,56.75
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,109.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,128.25
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,207.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,84.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,132.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,104.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,188.88
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,146.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.69
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.66833
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.41967
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08186
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (Max),A,7.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
