Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95517
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94812
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Min),A,28.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (Max),A,63.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94424
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98917
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Min),A,27.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (Max),A,65.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (Max),A,36.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97375
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96719
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9877
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Min),A,50.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (Max),A,27.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,63.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,117.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.12
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,128.62
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,194.5
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,81.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,215.38
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,96.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,107.63
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.69662
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.36028
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.12523
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (Max),A,11.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99341
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95697
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91443
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Min),A,43.75
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (Max),A,80.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,57.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96051
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (Max),A,57.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.19
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.992
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98209
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97406
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98102
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98795
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Min),A,43.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.75
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,50.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,88.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,128.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,199.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.75
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,91.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,151.5
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,110.25
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,175.12
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.44
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,89.69
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,88.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5574
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27398
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13497
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98499
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94784
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Min),A,26.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9621
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94842
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.06
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96905
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98178
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (Max),A,34.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97211
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Min),A,33.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,47.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,94.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.75
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,115.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,184.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.62
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,155.75
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,77.12
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,129.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-52.94
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59017
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.21028
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19222
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9906
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96124
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Min),A,32.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (Max),A,88.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96054
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95172
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95169
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (Max),A,59.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
