Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97852
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98929
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (Max),A,44.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96799
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98218
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.92
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,51.88
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,97.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,183.12
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,85.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,145.25
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,80.75
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,165.38
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,34.94
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,44.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.65017
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15431
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15492
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (Max),A,6.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.56
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98788
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9762
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94989
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Min),A,27.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94858
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97064
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98309
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97952
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96713
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,47.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,74.5
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,169.38
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,80.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,147.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,105.88
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,155.25
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.13
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,9.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,43.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74691
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.3073
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14467
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (Max),A,5.88
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (Max),A,64.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97256
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96127
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,38.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97644
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,32.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9422
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,31.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,48.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,97.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,98.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,176.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,83.88
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,169.5
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.75
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,12.81
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.64038
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09548
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02397
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98071
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,17.12
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95163
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96265
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,53.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.94
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96072
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,29.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
