Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,45.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,88.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.62
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,104.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,153.38
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,80.88
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,130.94
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-140.88
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63342
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.14855
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.08983
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92566
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96609
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96609
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96722
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97501
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,26.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96185
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97305
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98776
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,46.62
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,80.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.38
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,143.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,66.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.12
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,31.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,146.31
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.33846
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.56075
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17574
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94598
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9465
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96332
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96268
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97635
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91409
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97507
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,46.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,47.5
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,119.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.38
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,96.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,183.25
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,54.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,9.06
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.31
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-114.44
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42333
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.36864
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.01494
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,9.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97424
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96835
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84723
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,44.75
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93869
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94543
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99338
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96408
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,53.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9715
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89389
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95038
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,53.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,46.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,113.5
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,100.75
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,168.38
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,59.12
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,116.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,51.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.31
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-122.44
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.42232
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53252
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.0862
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,8.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97678
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90768
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77444
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.12
