Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.62
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95471
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90426
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99197
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95425
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93866
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,54.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94229
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8829
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97787
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,43.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.25
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,51.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,136.62
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.38
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,91.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,186.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,47.12
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,91.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,52.5
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,86.62
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.19
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,66.62
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48486
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.27974
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.01183
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,9.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86487
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78061
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,73.75
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.75
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.56
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95196
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92804
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98532
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95157
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94949
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.75
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93167
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91427
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97037
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,46.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,114.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,90.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,165.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,50.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,51.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,113.25
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-104.87
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-32.37
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.37789
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.18755
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.05675
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96918
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90933
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79245
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,19.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95596
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94943
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94788
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,29.38
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.81
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90369
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95117
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,58.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89575
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87182
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94806
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,40.62
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,106.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,73.38
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,146.62
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,50.75
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-42.19
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-79.87
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,10.44
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.26894
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.23058
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.14598
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,6.38
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.43
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98117
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92303
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79248
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92667
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93561
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,50.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98953
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94525
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94726
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
