Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95499
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87353
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,36.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,21.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,54.88
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,108.38
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,150.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,40.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,100.5
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,53.56
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-145.44
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-127.93
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.29705
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.40859
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04561
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,8.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.94
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96905
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97726
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9443
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91385
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89419
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.62
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9801
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70596
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9183
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8883
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59298
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93567
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,52.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,40.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,107.38
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,68.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,32.38
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,88.38
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,42.88
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,103.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,83.19
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-162.81
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-72.44
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.27163
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.54775
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.04793
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.38
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96231
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75863
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97513
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,36.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91199
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91626
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89065
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,23.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82266
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.19
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92367
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.59918
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,30.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,46.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,95.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,124.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,29.75
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,86.62
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,77.31
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,152.31
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.17348
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.40871
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11128
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,6.62
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-50.94
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95462
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5162
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94076
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,45.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.44
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92151
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9762
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65423
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,27.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.25
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,5.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63906
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91791
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,34.25
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70449
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91415
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,46.12
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,86.88
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,38.62
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,56.63
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-170.19
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
