Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-46.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.17409
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26784
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.04378
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.07
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9472
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44454
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85388
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,17.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.19
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93393
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68444
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.44
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.37
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83502
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79312
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76428
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.35671
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79248
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,40.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,70.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,59.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,101.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,28.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,64.62
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,66.75
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,57.94
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,131.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-148.56
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.21657
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.64868
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12963
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.81
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96255
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46502
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93298
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,16.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,39.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93866
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.47344
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.69
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.38
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.31
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91431
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.17119
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.38003
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,16.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.31
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90259
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08443
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87335
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,66.5
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,41.38
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,110.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,59.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,130.38
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,24.75
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,48.12
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,22.62
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,54.88
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,148.56
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-139.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-69.62
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.46276
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.70626
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16387
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,9.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.69
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94632
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42486
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96039
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93396
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.45263
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-53.19
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82571
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29339
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.43496
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-131.06
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9089
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.682
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30919
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,67.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,41.38
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.66
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,57.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,105.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,82.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,101.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-171.56
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-122.06
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.31
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.38863
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.44863
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16243
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,7.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.06
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63766
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81357
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85391
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94922
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87814
