Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,23.19
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-162.19
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.87
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77041
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.40008
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.09783
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,10.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.31
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-115.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-162.75
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82037
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.52447
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.5032
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,43.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,44.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,91.25
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.75
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,40.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.88
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-171.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-116.56
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-52.19
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.11403
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.024
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.12615
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.63
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96564
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41396
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89953
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.31
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.845
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42177
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-86.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76559
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.56548
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.13979
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,27.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-157.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.0858
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.12935
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.43993
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,49.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,40.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,83.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,34.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,75.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,21.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,44.5
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-137.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-75.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,105.69
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.43911
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4023
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17903
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,9.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.31
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97021
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53799
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93881
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,38.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.56
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.60027
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98132
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.52926
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,36.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-166.56
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69714
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.93335
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61306
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-115.88
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-123.32
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-163.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33333
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.78451
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.83877
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,48.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,28.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,39.38
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,81.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,35.38
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,71.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,42.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,177.63
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-125.06
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.37
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47237
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47817
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17208
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,7.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.37
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49075
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93127
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,42.12
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.69
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77118
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29757
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,37.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.69
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,7.44
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92929
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.93017
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.15892
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.12
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-160.69
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-171.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49358
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.90137
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.8771
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,55.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
