Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,43.75
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,100.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,42.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,94.62
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,144.44
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-139.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-79.93
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.59545
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.60186
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24236
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,6.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.19
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86868
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48696
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,23.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-72.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68255
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.33294
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,40.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,19.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.19
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-170.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.8695
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75293
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-77.06
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-167.5
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,174.63
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76797
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.92737
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.871
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,68.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,40.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,92.5
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,33.88
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,82.38
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-163.69
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-115.19
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-42.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.40011
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.44247
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16219
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,9.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.37
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9332
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45782
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9324
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,33.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-50.69
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-131.19
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.48055
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.5487
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,51.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.19
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,11.13
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94574
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.76538
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.51434
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,177.87
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.49172
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.84826
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.48965
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,47.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,33.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,82.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.12
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,35.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,164.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-119.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-40.13
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.51949
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.64077
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.13118
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,6.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95102
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5133
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93313
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,46.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-81.25
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-134.44
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.47152
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.4128
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.09789
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75256
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,34.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-170.44
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84421
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.94321
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.47579
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,66.25
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,42.5
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,110.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.12
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,101.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,33.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,46.38
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,161.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-125.88
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-66.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.45736
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.4117
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2231
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
