Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-65.81
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98556
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51223
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89169
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,27.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,86.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.62
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-52.31
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-129.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.51858
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96005
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.30214
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.62
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,179.13
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98184
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.11656
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.75778
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,97.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-152.43
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-104.06
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73315
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.88693
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.77371
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,65.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,37.62
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,62.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,233.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.62
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,227.62
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,16.38
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,34.5
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-161.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-107.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-37.19
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.51839
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52596
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16387
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,7.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.75
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99231
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52282
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86023
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,21.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,75.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,47.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91727
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.62023
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,35.25
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-173.94
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-143.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.44799
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.48513
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,81.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-148.94
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.31
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76263
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.94311
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.50045
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,67.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,42.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,86.25
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,184.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,72.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,173.75
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,129.63
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-158.13
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-99.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61575
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.66616
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.11717
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,15.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-67.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97525
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.45428
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8374
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,59.5
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-147.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86465
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.77249
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,35.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.44
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-174.5
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.54385
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.80789
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,56.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.44
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.69
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88592
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.95703
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.55239
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,80.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,49.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,58.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,176.12
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,145.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,45.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.25
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,170.19
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-120.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-59.56
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.58477
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.605
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.16872
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,9.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.5
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9881
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57375
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81317
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,26.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,56.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.5
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-148.44
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84967
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9649
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.43508
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,36.5
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-145.56
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-168.06
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
