Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98227
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.24776
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.34383
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,50.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.37
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,175.87
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70437
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.94006
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.76315
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,78.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,46.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,81.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,162.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,62.25
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,142.12
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,164.56
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-119.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-63.69
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.61675
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52743
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22499
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.63
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98572
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86435
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83438
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,47.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-137.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71933
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.60464
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,42.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-166.81
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-162.19
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93103
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.80398
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.69482
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,34.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-167.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.19
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89014
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.96863
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.87631
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,72.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,46.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,51.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,140.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,41.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,119.12
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,137.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-143.56
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-67.62
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.24746
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.54781
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09877
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97922
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88165
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86822
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,46.38
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-107.31
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-92.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85006
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.66687
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,66.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-176.06
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-173.62
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.59979
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.29351
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-163.19
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,167.19
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.22103
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.9299
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.00868
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,37.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,111.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.75
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,155.94
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-124.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-65.69
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.55801
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26589
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36458
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75628
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94183
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,76.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.88
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-114.56
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92087
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99393
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.13857
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,60.62
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,9.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.19
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96033
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.52816
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03346
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,2.38
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-172.94
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50307
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.91592
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.95065
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,35.62
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
