Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,67.75
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,144.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,122.75
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,52.5
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.38
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-174.06
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-108.5
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.5
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.47375
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.33959
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21855
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71124
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91196
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,54.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.13
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-122.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72699
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.13231
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.62
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94644
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.47967
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.26125
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,38.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-151.44
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-162.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-175.19
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.36724
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.94958
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.7994
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,57.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,27.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,51.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,128.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.75
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,40.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,107.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,49.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,108.31
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-170.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-98.31
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.28103
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.24797
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21703
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88724
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7008
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88339
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,41.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-162.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92496
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.86914
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,18.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,44.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.32
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-58.69
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96744
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.25158
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,20.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-116.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-166.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.31777
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.63018
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.56817
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,36.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,41.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,106.75
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,29.62
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-159.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-103.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.3745
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.13271
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.37154
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-55.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94348
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73779
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87716
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,34.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-152.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54293
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.84073
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,20.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,47.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-168.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93323
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96481
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65933
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,46.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-150.06
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-167.56
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-172.81
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.85324
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.88013
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.97528
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,28.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,17.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,104.62
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,44.25
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-146.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-78.13
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.36727
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14101
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.31667
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96948
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65737
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86542
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
