Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-122.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-159.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,-0.42904
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.87121
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.81
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93817
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96411
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.03493
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-159.63
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-164.44
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-169.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,-0.69982
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.89538
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.96451
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,40.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,102.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,21.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,72.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,23.25
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,46.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-153.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-97.56
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.49453
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.20784
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41219
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,7.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.94
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.69
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98761
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65133
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90829
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,51.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,34.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.62
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-121.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-153.56
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.54705
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96973
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.86667
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,81.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.75
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-171.69
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-172.88
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93304
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96515
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.4612
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-166.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-163.06
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-176.19
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.03825
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.8797
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.98157
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,49.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,59.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,176.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,35.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,143.5
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,45.88
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.88
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-136.13
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-96.06
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.25933
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.03929
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.58013
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,10.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.56
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78231
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94104
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,49.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-164.44
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.89831
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,46.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,82.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,68.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.94
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-166.56
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.9599
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.79718
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-103.63
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-165.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,176.93
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19109
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.18407
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.98239
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,68.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,104.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,178.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,145.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,81.62
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,148.62
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,21.25
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,49.62
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-100.81
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-75.19
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,8.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.48095
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.09596
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.56902
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97693
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97351
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90103
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-139.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94369
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.6733
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,67.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.56
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-170.06
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,48.56
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9328
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.95785
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48516
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,42.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.38
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
