Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-178.13
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8631
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.15212
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.97
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,84.38
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,41.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,69.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,161.75
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,49.38
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,149.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-167.69
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-111.07
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-44.31
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.53671
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.25863
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.41509
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98209
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93246
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-115.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.52386
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.23873
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,26.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-172.94
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,20.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.96167
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74682
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-156.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,175.31
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.46618
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.57507
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.9144
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,54.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,32.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,43.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,104.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,38.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,94.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-159.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-112.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-41.13
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.65426
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38985
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.40685
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,7.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93631
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73754
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.31
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.3402
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97259
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.21205
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-178.44
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,29.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90384
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.84549
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.44259
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-145.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,173.69
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84985
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.86395
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.9397
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.09
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.34
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,34.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,100.38
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,29.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,79.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-157.44
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-104.56
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.37
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.68396
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.38549
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.42113
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-44.44
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91818
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.63061
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96197
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-98.94
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83697
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96939
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.04515
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.69
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-175.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-151.56
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96561
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.5361
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.41726
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,53.88
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,2.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.87
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-175.13
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80822
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.73608
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.93466
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,93.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,39.88
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,133.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,39.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,41.12
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-169.31
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-118.31
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-71.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
