Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.5552
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.42571
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36086
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.31
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95999
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66546
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96432
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,56.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-62.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90402
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.19118
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,40.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.952
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.92419
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.45373
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,7.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-109.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.56
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,170.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80258
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.76944
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.73086
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,80.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,43.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,160.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.25
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,37.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,154.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,17.75
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-165.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-101.56
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.56
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.30163
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.41204
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2618
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,6.5
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98105
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69555
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,59.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-91.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-63.69
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.42431
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22496
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,32.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-162.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-144.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95364
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.79504
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.16527
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,33.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.06
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-109.44
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8088
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.16179
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.0417
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,59.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,32.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,39.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,114.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,111.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,54.5
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,108.19
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-174.56
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-113.19
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.02473
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.63598
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.11247
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73285
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98456
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,49.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.06
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-84.56
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5237
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97873
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.44598
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,29.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-167.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.29696
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.4569
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,45.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.06
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.56
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.51174
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.59268
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49828
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,46.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,92.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,46.62
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,103.12
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,18.75
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,68.5
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,112.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-159.57
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-74.94
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.04097
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.65017
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.15734
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,5.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.81
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96048
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8164
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94003
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,35.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-83.56
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66418
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06328
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
