Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,23.75
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-162.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.5899
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86673
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.19
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.35857
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.36135
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7723
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,49.75
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,35.5
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,87.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.75
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,42.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,109.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,123.75
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-176.13
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-93.56
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.52981
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.60922
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22557
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,9.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96457
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92609
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.923
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,32.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-62.94
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-82.69
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.44509
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.01375
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.15666
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95575
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.31
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96744
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.51739
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.34551
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,80.12
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,51.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,42.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,160.25
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,165.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,23.38
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,55.5
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.88
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,175.44
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-126.13
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-54.31
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.29155
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.53201
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.36135
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,7.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99069
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64907
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84805
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,71.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,46.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-89.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81054
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.14009
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,35.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-158.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.70983
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8912
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-135.57
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-58.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.27028
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72222
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,78.88
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,49.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.88
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,95.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,162.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,116.25
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,183.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,66.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,20.38
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-66.06
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-98.19
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.18987
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.26067
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.26625
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.56
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98178
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83795
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90021
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,19.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-54.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83624
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.22762
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,23.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-150.63
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96902
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32183
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88498
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,64.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91073
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.62
