Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,44.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,135.25
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,167.5
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,24.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,100.12
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,22.75
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,76.62
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,110.69
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-149.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-58.94
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.05306
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.45721
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.21938
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,11.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.19
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98093
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72528
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,75.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-93.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88159
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37191
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,23.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58361
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90414
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,22.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95337
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91403
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90295
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,56.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,30.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,139.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.25
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,170.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,72.62
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,24.75
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,71.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,103.81
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-155.19
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-25.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.01335
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47826
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.15566
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,7.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97003
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83832
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.37
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68731
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98584
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.37264
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,32.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98404
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86484
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93906
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90112
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85742
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9162
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,52.62
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,32.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,77.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.12
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,115.5
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,32.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,77.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,36.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,105.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,114.06
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-158.69
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-77.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.43371
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.28075
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.02974
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,12.19
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98431
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80911
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,52.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-75.56
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.5649
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50695
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,7.06
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90271
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89331
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,54.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.81
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.50381
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91891
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77224
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,39.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,33.25
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,87.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,125.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,45.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,97.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,31.88
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,63.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.44
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-40.13
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,21.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.19429
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.0428
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.33901
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,1.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,1.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
