Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.06
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82574
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95358
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,74.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,58.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.81
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92691
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.3409
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,34.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93783
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94702
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.63
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82596
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68612
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,72.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,47.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,166.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.75
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,101.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,208.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,45.12
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,105.38
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,28.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,78.62
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-173.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-115.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-49.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,-0.00676
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.11342
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.34615
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,8.5
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97165
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95132
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93442
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,63.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-81.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97043
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27648
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98172
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97311
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91849
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,62.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89029
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57974
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,32.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,59.5
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,163.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.88
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,202.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,122.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,28.62
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,57.25
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-51.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,34.94
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.25112
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.52163
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09142
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90463
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,65.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,40.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-56.56
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7612
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.41115
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.31
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94656
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90884
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,42.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.56
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94079
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86783
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,33.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,118.5
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,60.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,147.12
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.38
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,48.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,30.62
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,154.56
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-149.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-94.81
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.13716
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.47729
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.00719
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.69
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96139
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80951
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92242
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,68.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.87
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-61.06
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77639
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68289
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,61.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
