Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93774
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92441
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.81
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.56
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95398
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8844
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93045
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,20.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,32.12
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,84.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,133.38
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,41.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,128.5
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,37.12
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,84.75
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.62
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-97.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,4.69
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.08211
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.30224
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08305
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,6.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91144
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81741
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,63.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.5
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.81
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84649
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67474
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,58.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,97.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95874
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94775
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94711
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,51.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98523
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91125
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96088
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,74.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,36.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.5
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,39.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,95.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,64.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,143.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,37.12
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,129.38
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-147.94
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-103.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-45.69
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.55441
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15251
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.06935
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97748
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84555
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,44.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.44
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72284
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,42.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95691
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,39.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89026
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.12
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,32.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,99.75
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,81.5
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,144.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,42.88
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,81.37
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,112.13
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.68466
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.40081
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.09908
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,7.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,11.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95135
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92493
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82071
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,43.38
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90536
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80319
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94351
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.81
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91485
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98294
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,57.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,33.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,88.5
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
