Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,103.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,140.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.63
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,79.13
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,163.19
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.63925
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.03175
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30941
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,7.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83511
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95456
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96735
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,47.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96631
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9415
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,40.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.61
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,33.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,76.75
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,76.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,113.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,143.88
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,67.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,115.5
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,34.69
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,113.94
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-160.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.79739
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.06337
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37227
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94458
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90634
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,59.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94754
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97858
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.19
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96854
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,17.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96158
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,60.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,39.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.62
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,31.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,70.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,128.12
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,63.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,153.38
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,85.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,154.5
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,49.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,121.81
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-177.19
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.4836
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.06307
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.13213
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,1.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,1.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.87
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95569
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87604
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82641
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,35.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92642
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,65.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,89.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98312
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97543
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97934
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,49.88
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,30.62
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,72.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,77.5
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,122.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,58.12
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,56.38
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,17.63
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,73.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,101.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.61736
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.04234
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.10039
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,7.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,2.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9621
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82937
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87381
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,69.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
