Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9982
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96048
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,25.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,61.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,38.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.56
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.06
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9794
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96863
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96896
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96014
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98642
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,39.88
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,19.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,32.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,76.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,79.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,150.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,94.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,161.62
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,117.5
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-29.81
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,14.87
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,71.44
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.54064
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,-0.03981
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.00774
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,13.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.44
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98495
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89462
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91858
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,20.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,70.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,46.88
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.914
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99652
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97052
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,76.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,33.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97903
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97131
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9714
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9801
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,42.38
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.97
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,30.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,86.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,87.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,141.12
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,178.62
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,65.37
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,178.06
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-62.63
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.46777
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.35805
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.06896
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,9.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96359
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87149
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81027
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,49.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,32.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8949
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90262
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,30.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,61.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97311
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95871
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94348
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,23.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,14.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.73
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,40.5
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,81.62
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,131.38
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,91.88
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,144.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,47.75
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,86.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-33.06
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,23.94
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.5176
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58895
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.08965
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.63
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95853
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83578
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77642
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,43.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87243
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99631
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89862
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,17.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,76.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,43.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98056
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,28.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
