Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94244
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95557
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95633
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,29.62
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,15.62
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,28.88
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,111.62
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.75
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,83.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,173.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,25.81
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.13
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.48739
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.21871
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.07326
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,4.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77874
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8153
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,54.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87619
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98825
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9158
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,43.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97543
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98215
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94757
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96793
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,32.38
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,88.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,102.88
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,67.75
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,131.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-40.44
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,46.19
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56594
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56393
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.10558
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.57
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95856
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78375
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79849
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,17.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,43.88
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,26.38
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91046
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97864
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90912
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.88
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97321
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9794
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.38
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94113
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,42.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,32.88
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,72.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.62
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.5
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,119.75
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,82.12
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.87
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,21.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,80.81
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56176
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78589
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23485
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,4.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9498
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68658
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84305
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,38.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89038
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97684
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86886
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97061
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94504
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9422
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.58
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.42
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,32.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,78.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.12
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,64.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,124.62
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-44.94
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.63
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59326
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83563
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.2824
