Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,9.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.06
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94128
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65347
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79397
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,41.25
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.31
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89471
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97504
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86493
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.75
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98505
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,36.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,39.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.75
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,37.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,73.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.25
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,82.62
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,122.25
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,81.88
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-49.81
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.94
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58364
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76907
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.30028
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,5.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,2.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,2.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67224
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79681
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,23.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,43.38
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90259
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80941
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.38
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93463
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98422
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,43.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,31.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,35.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,71.38
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,110.75
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,118.38
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,75.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.31
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,3.06
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,43.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.59796
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81613
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.23244
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93973
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68182
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86835
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85034
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71527
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96344
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,5.88
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92718
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97562
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,57.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,34.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,62.88
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,82.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,107.5
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,62.62
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-38.87
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,8.63
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,78.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.60555
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75613
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.22036
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,6.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95831
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50527
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79519
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,16.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,60.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,36.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,7.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84546
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95703
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60058
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,23.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
