Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96967
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95776
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,15.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94025
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,32.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.62
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.25
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,35.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,77.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,100.5
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,37.88
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,72.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.12
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-30.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,65.19
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.56765
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80911
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.20793
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,7.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,2.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.63
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.53484
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80508
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,55.62
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.19
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.56
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81482
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94192
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56551
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9733
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96854
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,33.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.88
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.88
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,38.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,68.62
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.88
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,99.88
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.5
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,97.62
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,35.62
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-45.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,4.06
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,59.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53942
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83874
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.24831
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.94
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.44
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93069
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52892
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64877
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-59.19
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89783
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94678
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.53027
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,11.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,14.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95892
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,48.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,34.38
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,38.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,60.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,65.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,34.88
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.38
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-47.44
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,50.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.53283
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85312
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.25304
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,20.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,6.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,6.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91864
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50936
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.49523
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.31
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.56
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87149
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95035
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75488
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9769
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,12.25
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94537
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,58.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
