Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,34.62
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,71.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.38
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,69.88
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,106.5
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,37.25
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,54.12
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,24.81
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,69.94
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.58508
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77234
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.19411
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,12.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.87
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-57.06
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85605
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.44302
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70602
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91156
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94607
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69458
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.94
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97714
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98379
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94314
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,32.38
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,32.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,62.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,52.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,70.62
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,96.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,40.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,82.75
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-43.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,6.31
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,60.06
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.6007
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79648
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.17659
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,7.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,2.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.56
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.81
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86191
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49673
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70437
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,32.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.56
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92474
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96008
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64456
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,19.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.56
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97467
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9725
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,14.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94131
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98975
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97552
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,45.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,34.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.38
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,31.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,60.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.38
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,72.75
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,102.5
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,38.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.69
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,77.56
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8334
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.26967
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30031
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,6.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,2.62
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,1.5
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.94
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41286
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65042
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,22.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,37.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,10.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87591
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97079
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67904
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97018
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,13.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,28.12
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,47.75
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,63.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,79.5
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,101.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,66.62
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,98.25
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,7.06
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,77.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,111.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82834
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.27816
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.28521
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,14.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-63.63
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
