Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96912
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.49194
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73989
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,9.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90021
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65835
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97668
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,47.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,37.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,28.75
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,56.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,81.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,72.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,89.38
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,93.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,66.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,106.37
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80343
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.20714
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3069
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,10.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.63
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88919
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48946
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72723
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90884
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94601
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78241
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,8.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9805
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94668
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99249
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,44.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,35.38
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,28.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,47.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,70.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,92.62
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,43.25
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,92.12
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.69
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,36.31
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,73.94
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.74224
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.29296
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.24697
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,12.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,4.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-60.19
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.06
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77752
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55251
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61987
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,15.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88025
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93649
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64092
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97983
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9758
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,12.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,51.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,34.12
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,54.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,44.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,70.75
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,100.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,45.5
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,87.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,22.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,89.81
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,146.69
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78451
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.09004
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.37722
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.56
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74093
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.56262
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73822
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,13.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.32
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89749
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92963
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.55166
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.82
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
