Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94659
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,55.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,35.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,31.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,53.5
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,67.75
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,98.88
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,94.38
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,19.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,89.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,126.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78988
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.08675
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36611
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,23.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,7.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,8.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.69
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.87
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9169
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52877
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71023
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-52.5
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88809
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94653
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69265
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,23.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97192
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,4.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.87
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94122
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,54.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,35.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,29.5
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,63.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.25
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,69.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,96.12
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.37
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,81.44
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,128.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81253
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.15151
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36254
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,11.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.81
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93899
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.48821
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7062
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.94
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90829
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95105
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64401
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96899
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97321
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,10.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95029
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99261
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,36.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,28.75
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,49.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.62
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,105.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,18.19
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,88.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,130.56
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81884
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25667
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.32689
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,9.88
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,3.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76852
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.41347
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.68869
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-57.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91382
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68777
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,4.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94586
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98935
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,60.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,34.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,65.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,71.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,106.75
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
