Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.44
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82251
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.24367
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33669
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,10.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,3.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.81
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.70056
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.4771
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74011
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.07
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.37
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90845
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95776
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73617
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95242
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98904
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,38.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,33.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,57.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,44.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,57.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,71.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,92.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.38
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,79.75
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,10.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,78.44
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,115.94
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80002
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14662
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.337
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,10.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.19
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-62.44
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.13
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7452
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.43749
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80157
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88891
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96292
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71185
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,22.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97382
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,18.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94473
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,31.62
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,63.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,43.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,92.38
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,114.75
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,20.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,83.13
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.78482
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.09453
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3568
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,6.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,6.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-61.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.94
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75058
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.42892
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7933
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,7.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.94
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89383
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64498
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93948
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96307
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95251
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99576
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,56.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,33.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,30.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,55.88
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,43.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,98.5
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,97.38
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.82
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,82.94
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,141.5
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81891
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.23366
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.33501
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,11.88
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,4.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,3.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.69
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73242
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50137
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7218
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
