Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88486
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94699
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70141
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.44
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97379
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95065
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,12.88
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.19
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9483
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99106
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99551
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,53.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,35.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,55.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,99.62
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,68.88
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,12.13
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,85.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,129.63
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81286
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.18437
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.36056
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,8.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,3.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,2.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,3.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.87
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-54.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72149
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54925
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70159
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.81
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91321
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95496
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7843
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97101
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94513
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,10.12
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94745
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99142
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,47.12
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,37.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,35.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,52.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,121.56
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81582
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.22017
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.35317
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,15.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.69
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.31
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73318
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.52734
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.62576
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.56
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93136
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95404
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65808
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.37
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96497
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94528
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,11.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93011
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,48.62
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,37.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,59.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,59.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,95.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,92.5
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,70.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,122.19
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80633
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.21202
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.3062
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,16.5
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-56.43
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.31
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82803
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.50698
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7048
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,12.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.81
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-47.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93524
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57763
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96527
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97189
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96185
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,10.88
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,16.88
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94629
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
