Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,50.88
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,35.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,46.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,33.25
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,53.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,49.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,92.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,64.62
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,98.75
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,71.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.44
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82211
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.25106
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.29995
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,5.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-59.19
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85434
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46545
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65988
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,7.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.19
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89902
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9454
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.48305
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.88
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96567
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97079
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,9.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99164
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,47.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,36.88
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,34.25
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,51.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,71.88
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,95.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,67.5
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,84.38
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,14.69
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,81.31
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,117.31
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.82791
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.30547
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.25481
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,15.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,5.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,5.12
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-57.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-45.44
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84033
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.54397
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61022
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,20.75
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-58.13
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89038
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9292
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64666
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.69
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97122
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.974
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,10.75
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98788
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,55.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,37.12
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,46.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,34.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,55.88
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,52.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,69.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,66.25
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,98.38
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,8.06
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,68.18
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,119.31
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8443
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.33825
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.26406
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,0.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,17.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,5.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,5.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-49.44
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.56
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89181
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59237
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67233
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.62
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.927
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73565
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.19
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96924
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97436
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,9.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94415
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98773
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.12
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,31.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,54.5
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,75.25
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,75.62
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,97.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,67.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.75
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,76.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,127.63
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83035
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.14324
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,-0.30761
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,0.12
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,13.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.62
180637,Coleridge Vale,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,0.12
